Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.97
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.96
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.53
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.99
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.92
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.92
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.45
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,3.3
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.45
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.62
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.5
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,43.98
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,55.39
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,54.03
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,182.3
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,233.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,225.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.05
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.7
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.28
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.3
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.16
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.09
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.2
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.1
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.14
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,4.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.09
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.99
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,42.78
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,55.82
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,53.15
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,177.4
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,235.3
776814,Chapel Street - Bromsgrove,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,221.7
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.22
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.01
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.56
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.1
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.98
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.91
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.33
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.21
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.19
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.88
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,43.54
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,61.17
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,57.38
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,180.6
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,256.8
776814,Chapel Street - Bromsgrove,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,238.5
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.77
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.48
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.46
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.97
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,95.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.78
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.38
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.87
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.59
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.43
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.13
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,42.91
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,64.63
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,52.47
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,91.4
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,178.4
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,271.7
776814,Chapel Street - Bromsgrove,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,218.5
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.04
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.49
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.55
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.39
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,41.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.3
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.26
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.54
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.98
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,105.2
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.31
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.82
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.36
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,52.52
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,63.37
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,54.96
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,79.3
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,216.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,266.5
776814,Chapel Street - Bromsgrove,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,228.1
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.3
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.61
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.34
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.14
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.14
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.39
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.64
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.91
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.1
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,2.8
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.56
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,48.43
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,58.66
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,54.83
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,199.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,246.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,227.3
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.43
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.8
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.71
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.17
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.19
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.17
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.05
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,111.5
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,108.4
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.07
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.66
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.85
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.27
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,55.48
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,72.42
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,54.11
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,92.3
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,228.5
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,302.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,225.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.85
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.55
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.41
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.16
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.43
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.83
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,109.8
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.71
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.78
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
