Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.64
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,45.5
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,70.73
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,56.34
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,97.8
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,187.8
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,294.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,233.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.41
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,37.7
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.94
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.51
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.76
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.04
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.5
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.03
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.86
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.05
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.08
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,44.01
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,54.53
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,62.04
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,181.7
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,229.0
776814,Chapel Street - Bromsgrove,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,257.5
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.21
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.19
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.85
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.74
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.99
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.95
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.74
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.99
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.03
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.62
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.8
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,43.53
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,57.09
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,62.66
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,76.3
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,179.8
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,239.7
776814,Chapel Street - Bromsgrove,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,259.6
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.72
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.66
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.06
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.68
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.5
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.7
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,107.8
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.17
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.03
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.01
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.29
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,46.44
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,58.46
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,69.69
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,85.3
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,191.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,244.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,288.1
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.02
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.5
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.07
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.55
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.79
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.5
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.05
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.21
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.07
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.08
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,47.76
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,59.49
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,58.29
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,73.5
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,197.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,248.3
776814,Chapel Street - Bromsgrove,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,242.1
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.69
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.72
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.36
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.13
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.94
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.85
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.5
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,39.08
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,58.17
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,55.13
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,81.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,161.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,242.9
776814,Chapel Street - Bromsgrove,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,228.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.13
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.42
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.2
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.84
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.42
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.09
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.97
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,39.54
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,58.14
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,55.12
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,78.9
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,162.9
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,242.6
776814,Chapel Street - Bromsgrove,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,228.1
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.98
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.34
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.99
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.82
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.81
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.48
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.6
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.31
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.9
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.16
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.22
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,41.04
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,56.72
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,50.41
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,77.4
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,169.6
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,236.5
776814,Chapel Street - Bromsgrove,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,208.8
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.63
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
