Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.47
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.31
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.8
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.85
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.73
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.67
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.16
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.12
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.4
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,40.52
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,58.89
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,55.76
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,82.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,167.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,246.4
776814,Chapel Street - Bromsgrove,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,232.4
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.54
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.16
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.18
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.85
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,123.4
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.91
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.59
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.56
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,42.13
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,56.34
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,71.03
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,102.8
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,174.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,235.6
776814,Chapel Street - Bromsgrove,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,293.6
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.42
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.26
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.18
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.65
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.31
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.36
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.07
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.8
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.62
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,41.4
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,52.65
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,58.35
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,77.8
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,171.4
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,221.4
776814,Chapel Street - Bromsgrove,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,243.4
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.27
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.69
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.17
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.89
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.55
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.04
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.54
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.31
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,40.72
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,52.83
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,47.23
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,168.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,221.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,195.8
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.5
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.56
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.41
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.24
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.12
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.84
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.79
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.76
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,48.3
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,59.13
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,49.46
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,72.5
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,199.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,247.8
776814,Chapel Street - Bromsgrove,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,204.7
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.85
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.27
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.52
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.22
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.27
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.95
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.39
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.56
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,49.96
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,56.78
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,49.09
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,205.3
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,237.6
776814,Chapel Street - Bromsgrove,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,202.5
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.84
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.67
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.33
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.9
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.97
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.72
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,45.88
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,48.82
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,51.56
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,190.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,204.1
776814,Chapel Street - Bromsgrove,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,213.7
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.72
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.1
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.63
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
