Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.1
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.61
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,31.93
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,41.39
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,53.32
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,80.5
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,132.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,172.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,220.5
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.84
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.27
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.27
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.56
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,31.32
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,41.78
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,40.25
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,128.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,172.7
776814,Chapel Street - Bromsgrove,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,166.9
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.1
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,25.92
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,36.9
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,34.12
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,106.4
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,152.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,141.5
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,29.61
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,34.82
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,35.25
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,143.9
776814,Chapel Street - Bromsgrove,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,145.9
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,31.51
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,33.79
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,29.06
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,129.6
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,140.7
776814,Chapel Street - Bromsgrove,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,121.6
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,22.61
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,30.85
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,27.69
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,116.1
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,19.17
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,29.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,29.8
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,79.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
776814,Chapel Street - Bromsgrove,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,124.5
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,1.8
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,24.69
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,26.81
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,26.62
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
776814,Chapel Street - Bromsgrove,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
