Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.42
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,29.89
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,22.83
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,22.43
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,122.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,93.5
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,23.12
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,20.22
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,21.37
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,96.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
776814,Chapel Street - Bromsgrove,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.32
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,15.8
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,21.24
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,21.06
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,90.2
776814,Chapel Street - Bromsgrove,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,87.8
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,1.2
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,16.33
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,19.94
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,21.48
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,84.7
776814,Chapel Street - Bromsgrove,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,15.78
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,21.06
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,20.11
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,15.08
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,21.32
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,20.22
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,85.1
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,16.42
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,20.53
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,19.52
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
