Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.52
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,1.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,17.25
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,20.46
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,21.92
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,91.9
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.79
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,15.24
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,20.41
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,19.81
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
776814,Chapel Street - Bromsgrove,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,14.63
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,21.04
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,23.35
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
776814,Chapel Street - Bromsgrove,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,97.8
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,15.16
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,21.71
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,22.28
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,92.9
776814,Chapel Street - Bromsgrove,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,15.25
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,24.11
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,20.71
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,102.6
776814,Chapel Street - Bromsgrove,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,8.3
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,14.68
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,23.18
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,20.04
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,99.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,83.9
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,14.51
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,20.04
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,20.16
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,60.9
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,84.4
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,2.1
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,15.01
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,20.27
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,20.11
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,84.3
