Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,14.57
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,22.73
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,19.91
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,60.9
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
776814,Chapel Street - Bromsgrove,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,83.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.77
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,15.85
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,21.45
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,19.86
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,91.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,14.41
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,21.46
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,21.08
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
776814,Chapel Street - Bromsgrove,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,14.7
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,23.28
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,23.28
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,98.3
776814,Chapel Street - Bromsgrove,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,15.43
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,21.75
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,19.54
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,93.3
776814,Chapel Street - Bromsgrove,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,15.36
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,22.0
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,20.87
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
776814,Chapel Street - Bromsgrove,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.62
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,16.4
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,22.63
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,20.89
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,96.5
776814,Chapel Street - Bromsgrove,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
