Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.72
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,16.28
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,23.17
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,20.84
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,97.4
776814,Chapel Street - Bromsgrove,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.65
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,1.7
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.14
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,15.91
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,21.95
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,20.77
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,17.29
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,21.85
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,22.59
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,71.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
776814,Chapel Street - Bromsgrove,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.23
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.78
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,15.42
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,20.52
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,22.03
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
776814,Chapel Street - Bromsgrove,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,91.1
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,0.3
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,16.41
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,21.67
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,21.02
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
776814,Chapel Street - Bromsgrove,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.27
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,16.11
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,22.29
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,20.82
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,94.7
776814,Chapel Street - Bromsgrove,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,15.85
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,21.46
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,20.58
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,90.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.58
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
