Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,15.74
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,20.69
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,22.67
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,64.9
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,93.7
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.99
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,15.26
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,20.18
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,21.09
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.45
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,16.0
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,21.64
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,22.27
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,92.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.52
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.43
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,15.59
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,20.13
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,22.98
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.33
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,16.84
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,22.27
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,21.33
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,88.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.92
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,3.3
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,15.05
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,20.56
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,20.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,87.8
776814,Chapel Street - Bromsgrove,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.29
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,16.11
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,21.81
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,21.26
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.91
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,16.39
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,21.76
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,21.75
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
776814,Chapel Street - Bromsgrove,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
