Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,16.28
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,21.76
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,21.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,92.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.49
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,16.36
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,22.37
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,23.34
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,95.6
776814,Chapel Street - Bromsgrove,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,97.1
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.64
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,15.55
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,22.18
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,22.03
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,63.6
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
776814,Chapel Street - Bromsgrove,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,5.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.28
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,16.42
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,23.16
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,21.54
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,98.1
776814,Chapel Street - Bromsgrove,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.75
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.63
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,15.47
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,23.19
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,22.11
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,98.3
776814,Chapel Street - Bromsgrove,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,90.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.33
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,15.88
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,23.41
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,21.13
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,99.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,16.57
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,22.5
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,21.27
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,95.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,87.3
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
