Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,16.75
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,23.04
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,22.75
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,97.1
776814,Chapel Street - Bromsgrove,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,93.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.96
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,16.4
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,22.72
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,22.42
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,16.84
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,24.17
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,22.97
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,102.1
776814,Chapel Street - Bromsgrove,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.92
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.5
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,17.14
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,24.09
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,23.99
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,70.3
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
776814,Chapel Street - Bromsgrove,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.97
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.76
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.27
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,16.44
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,27.88
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,28.28
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,117.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,116.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.65
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.93
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.57
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,17.37
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,30.5
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,31.01
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,126.9
776814,Chapel Street - Bromsgrove,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.3
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.15
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.95
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.74
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.43
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.35
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,16.85
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,32.05
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,37.91
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,65.2
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,132.9
776814,Chapel Street - Bromsgrove,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,153.9
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.53
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.69
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.82
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.59
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,19.95
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,32.68
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,33.94
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,135.6
776814,Chapel Street - Bromsgrove,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,138.6
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
