Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.02
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.91
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,21.36
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,30.18
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,33.18
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,125.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.83
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.62
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.19
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,0.3
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.24
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,19.64
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,34.0
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,32.63
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,140.5
776814,Chapel Street - Bromsgrove,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,133.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.77
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.55
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.79
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.18
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,19.3
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,31.26
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,41.79
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,129.3
776814,Chapel Street - Bromsgrove,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,169.9
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.35
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.36
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,6.0
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.17
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,19.63
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,32.93
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,33.57
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,136.6
776814,Chapel Street - Bromsgrove,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,137.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.87
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,37.7
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.68
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.71
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,19.29
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,35.53
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,29.71
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,79.3
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,147.6
776814,Chapel Street - Bromsgrove,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.66
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.07
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.61
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,5.7
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.78
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,16.43
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,39.65
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,37.55
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,75.3
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,164.5
776814,Chapel Street - Bromsgrove,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,154.7
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.36
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.58
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.02
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.71
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,16.06
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,33.69
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,33.57
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,59.9
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,140.7
776814,Chapel Street - Bromsgrove,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,139.2
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.95
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.94
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.18
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
