Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.95
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,15.85
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,37.94
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,34.39
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,156.2
776814,Chapel Street - Bromsgrove,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,140.6
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.04
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,0.4
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,16.91
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,37.9
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,28.98
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,69.9
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,155.5
776814,Chapel Street - Bromsgrove,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,118.5
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.46
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.37
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,15.37
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,37.38
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,30.28
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,153.6
776814,Chapel Street - Bromsgrove,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,124.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.96
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.68
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.14
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,1.6
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.14
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,15.88
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,37.92
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,32.08
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,65.9
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,156.3
776814,Chapel Street - Bromsgrove,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,131.6
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.83
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,40.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.61
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.11
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,16.23
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,38.38
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,32.71
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,158.3
776814,Chapel Street - Bromsgrove,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,134.1
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.42
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.48
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,15.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,38.26
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,31.93
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,71.2
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,157.6
776814,Chapel Street - Bromsgrove,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,130.6
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.1
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.36
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,14.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,38.65
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,31.17
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,75.3
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,159.4
776814,Chapel Street - Bromsgrove,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,127.2
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.94
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.13
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.78
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,14.93
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,32.28
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,33.03
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,133.9
776814,Chapel Street - Bromsgrove,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,134.8
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.39
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
