Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.19
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.72
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,16.89
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,32.35
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,31.55
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,134.3
776814,Chapel Street - Bromsgrove,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,128.9
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.8
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.13
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.99
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,17.39
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,35.09
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,34.88
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,145.7
776814,Chapel Street - Bromsgrove,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,142.5
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.16
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.75
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,1.6
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.87
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,18.31
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,33.68
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,32.6
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,75.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,140.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,133.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.16
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.9
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.81
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,16.12
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,34.11
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,31.96
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,60.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,141.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,131.1
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.15
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.2
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,15.55
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,32.6
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,32.31
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,135.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,132.9
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.42
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.01
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,15.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,36.55
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,35.33
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,74.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,151.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,145.2
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.56
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.97
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,1.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,16.59
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,34.47
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,36.02
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,67.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,143.3
776814,Chapel Street - Bromsgrove,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,147.9
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.41
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.15
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.52
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
