Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,16.34
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,30.08
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,36.29
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,68.1
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,125.8
776814,Chapel Street - Bromsgrove,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,149.1
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.32
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,15.43
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,33.39
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,31.65
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,139.2
776814,Chapel Street - Bromsgrove,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,130.5
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.49
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.05
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,16.89
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,36.26
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,31.99
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,150.8
776814,Chapel Street - Bromsgrove,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.8
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.84
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,3.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,15.66
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,38.18
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,33.75
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,76.3
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,158.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,138.3
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.88
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,60.5
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.65
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,16.99
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,40.93
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,31.06
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,79.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,169.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.42
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.11
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,42.5
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,16.98
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,37.9
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,28.12
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,71.4
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,156.5
776814,Chapel Street - Bromsgrove,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,115.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.38
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,6.4
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,18.3
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,37.87
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,29.55
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,155.8
776814,Chapel Street - Bromsgrove,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,121.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.45
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.73
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.94
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,20.93
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,38.7
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,33.85
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,71.1
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,159.0
776814,Chapel Street - Bromsgrove,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,140.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
