Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.72
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.36
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.99
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,22.37
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,38.52
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,36.27
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,91.9
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,158.1
776814,Chapel Street - Bromsgrove,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,149.5
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.93
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.31
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.05
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,1.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.26
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,25.15
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,44.01
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,38.94
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,77.0
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,104.9
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,181.7
776814,Chapel Street - Bromsgrove,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,160.2
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.5
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.53
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.17
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.81
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.67
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,5.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.98
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,38.04
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,52.55
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,45.39
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,72.0
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,155.1
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,216.4
776814,Chapel Street - Bromsgrove,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,187.1
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.21
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.64
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.4
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.49
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.35
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.51
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.31
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.19
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,34.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,55.94
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,49.06
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,88.0
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,142.3
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,230.0
776814,Chapel Street - Bromsgrove,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,202.1
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.37
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.76
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.72
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.09
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.56
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,92.4
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.54
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.19
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,35.32
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,58.66
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,52.86
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,93.0
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,144.1
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,240.5
776814,Chapel Street - Bromsgrove,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,217.3
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.12
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.66
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,35.39
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.62
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,146.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.01
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.19
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.64
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.42
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,35.66
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,71.39
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,55.19
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,127.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,146.3
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,293.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,226.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.14
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.56
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.52
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.97
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.09
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.28
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,99.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.25
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.17
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.32
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,32.97
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,62.56
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,51.79
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,105.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,135.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,260.5
776814,Chapel Street - Bromsgrove,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,213.5
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.51
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.16
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
