Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.78
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.27
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.39
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.76
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,3.8
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.81
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.12
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,30.88
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,58.85
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,52.24
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,101.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,126.5
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,244.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,214.8
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.14
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.17
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.64
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.5
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.54
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.48
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.7
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,34.39
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,56.35
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,50.75
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,87.3
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,141.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,234.5
776814,Chapel Street - Bromsgrove,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,208.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.11
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.38
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.61
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.31
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.29
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.49
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.86
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.81
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.81
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.09
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,38.79
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,61.76
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,52.02
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,92.5
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,159.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,256.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,214.4
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.27
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.36
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.5
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.51
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.14
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.5
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.28
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.04
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,41.08
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,62.55
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,52.05
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,92.6
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,167.8
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,259.7
776814,Chapel Street - Bromsgrove,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,215.3
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.66
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.58
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.53
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.19
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.29
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.81
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.31
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.77
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.15
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,40.68
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,62.44
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,51.5
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,91.7
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,166.7
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,259.9
776814,Chapel Street - Bromsgrove,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,213.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.51
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.05
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.98
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.3
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.66
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.8
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.63
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.31
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,9.4
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.17
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.25
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,35.05
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,62.53
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,53.22
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,104.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,144.1
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,261.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,220.4
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.97
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.35
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.34
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.78
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.97
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.61
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.04
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.04
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.52
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,38.44
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,55.02
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,56.14
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,81.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,158.7
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,229.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,232.7
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.06
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.39
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.46
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.9
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.74
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.09
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.7
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.85
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.38
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.87
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.48
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,37.81
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,61.77
