Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,51.82
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,91.7
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,155.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,256.4
776814,Chapel Street - Bromsgrove,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,214.5
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.52
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.39
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.86
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.16
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.64
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.96
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.1
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.71
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.1
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.08
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,35.12
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,64.38
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,54.68
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,105.3
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,144.9
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,267.7
776814,Chapel Street - Bromsgrove,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,226.0
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.3
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.25
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.8
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.64
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.79
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.47
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.17
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.24
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.14
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.13
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,35.38
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,60.62
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,56.4
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,93.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,145.7
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,252.6
776814,Chapel Street - Bromsgrove,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,232.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.05
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.64
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.7
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.24
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.74
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.5
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.47
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.87
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.21
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.9
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,38.65
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,62.74
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,53.34
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,90.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,159.3
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,260.9
776814,Chapel Street - Bromsgrove,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,220.2
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.45
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.99
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.83
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.06
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.07
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,20.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.79
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.56
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,43.63
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,61.48
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,52.02
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,82.9
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,178.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,256.5
776814,Chapel Street - Bromsgrove,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,215.3
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.85
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.8
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.7
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.07
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.36
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.5
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.23
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.8
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.57
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.67
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,44.05
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,58.41
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,56.09
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,180.8
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,243.5
776814,Chapel Street - Bromsgrove,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,232.1
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.72
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.61
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.65
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.27
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.5
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.68
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.26
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.44
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.05
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.34
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,39.19
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,64.66
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,55.84
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,95.9
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,161.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,268.9
776814,Chapel Street - Bromsgrove,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,230.7
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.54
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.99
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.35
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.38
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.85
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.56
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.36
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.81
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.1
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.08
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,41.04
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,60.73
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,53.57
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,83.1
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,168.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,253.3
776814,Chapel Street - Bromsgrove,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,221.9
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.1
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.09
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.04
