Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.55
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.02
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.11
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.95
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.45
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.56
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.85
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,45.31
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,56.73
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,56.52
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,185.4
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,235.6
776814,Chapel Street - Bromsgrove,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,232.6
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.48
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.95
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.61
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.78
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.19
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.67
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,111.3
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.11
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.69
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.56
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.33
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.23
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,42.93
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,58.66
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,64.12
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,177.4
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,244.1
776814,Chapel Street - Bromsgrove,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,264.4
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.11
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.68
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.96
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.5
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.93
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.74
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.03
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.29
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.61
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.87
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.07
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,46.47
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,57.07
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,61.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,190.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,237.5
776814,Chapel Street - Bromsgrove,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,251.6
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.11
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.54
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.1
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.79
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.46
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.71
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.15
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.86
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.27
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.83
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.85
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.1
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,43.96
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,58.31
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,61.01
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,75.2
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,180.6
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,243.6
776814,Chapel Street - Bromsgrove,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,251.6
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.68
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.67
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.69
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.43
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.76
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.53
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.25
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.78
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.5
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,44.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,58.13
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,57.33
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,183.5
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,241.5
776814,Chapel Street - Bromsgrove,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,236.8
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.09
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.76
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.48
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.4
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.55
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.16
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.42
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.32
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.26
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,37.59
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,60.44
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,52.53
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,88.8
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,154.4
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,251.1
776814,Chapel Street - Bromsgrove,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,217.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.54
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.47
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.17
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.7
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.53
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.76
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.2
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.15
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.11
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.59
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.63
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,40.66
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,62.0
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,53.95
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,84.8
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,167.3
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,258.3
776814,Chapel Street - Bromsgrove,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,222.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.14
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.09
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.9
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.98
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.83
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.88
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.15
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.86
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.2
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.88
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
