Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.61
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.58
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,40.84
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,63.79
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,59.76
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,90.2
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,169.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,267.1
776814,Chapel Street - Bromsgrove,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,247.6
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.79
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.86
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.5
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.96
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.9
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.47
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.26
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.55
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.77
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.38
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.11
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,42.97
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,66.91
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,57.68
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,89.3
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,177.4
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,279.5
776814,Chapel Street - Bromsgrove,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,239.2
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.88
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.6
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.97
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.12
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.53
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.87
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.54
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.88
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.54
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,42.63
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,67.72
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,56.55
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,93.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,176.5
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,283.1
776814,Chapel Street - Bromsgrove,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,235.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.79
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.69
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.31
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.21
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.37
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.57
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.51
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.85
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.31
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,45.46
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,63.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,52.16
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,80.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,189.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,262.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,216.9
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.27
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,42.5
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.05
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.97
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.99
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.37
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.56
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.56
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.44
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.35
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.46
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,46.33
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,60.03
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,57.82
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,74.3
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,191.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,250.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,240.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.02
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.09
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.75
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.02
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.8
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.87
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.66
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.19
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,102.6
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.78
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.98
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.07
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.15
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,51.81
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,65.23
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,57.01
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,71.4
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,213.1
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,271.0
776814,Chapel Street - Bromsgrove,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,236.2
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.17
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.04
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.86
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.52
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.36
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.72
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.57
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.55
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.37
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.76
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,5.3
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.95
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.64
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,47.03
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,58.35
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,53.99
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,193.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,243.2
776814,Chapel Street - Bromsgrove,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,223.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.55
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.87
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.52
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.28
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.45
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.3
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.76
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.17
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.9
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,91.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.42
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.48
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.33
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.73
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,40.9
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,61.89
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,59.74
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,87.9
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,168.2
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,257.1
776814,Chapel Street - Bromsgrove,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,246.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
