Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.34
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.72
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.68
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.66
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.42
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.2
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.69
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,1.4
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.86
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.69
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,43.93
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,59.78
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,57.07
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,180.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,249.6
776814,Chapel Street - Bromsgrove,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,235.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.47
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.07
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.62
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.1
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.19
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.54
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.89
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.14
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.45
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,42.14
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,58.58
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,59.89
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,173.6
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,244.5
776814,Chapel Street - Bromsgrove,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,247.4
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.53
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.67
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.96
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.36
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.55
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.06
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.44
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.12
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.23
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.93
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,40.84
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,60.24
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,55.45
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,168.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,250.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,229.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.92
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.15
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.17
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.78
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.06
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.15
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.27
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.59
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,40.5
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,60.47
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,53.37
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,86.1
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,166.8
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,252.1
776814,Chapel Street - Bromsgrove,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,221.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.44
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.18
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.52
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.17
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.66
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.96
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.26
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,41.93
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,59.38
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,55.49
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,78.7
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,173.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,248.4
776814,Chapel Street - Bromsgrove,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,230.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.89
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.37
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.15
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.1
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.93
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.8
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.57
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.49
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.5
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,39.54
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,56.1
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,55.22
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,76.6
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,163.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,235.8
776814,Chapel Street - Bromsgrove,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,229.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.82
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.71
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.07
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.27
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.99
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.66
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.09
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.68
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,36.26
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,55.64
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,59.04
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,90.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,150.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,232.5
776814,Chapel Street - Bromsgrove,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,245.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.08
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.59
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.03
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.28
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.43
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.86
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.15
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.95
