Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.52
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.75
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.89
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,38.91
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,55.79
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,60.99
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,87.1
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,160.6
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,233.8
776814,Chapel Street - Bromsgrove,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,252.9
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.36
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.72
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.76
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.61
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.93
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.99
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.98
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.36
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.52
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.09
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,39.08
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,56.62
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,59.84
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,161.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,236.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,247.3
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.37
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.45
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.91
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.6
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.82
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.18
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.23
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.93
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.73
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.94
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.37
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,40.91
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,58.73
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,57.28
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,78.4
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,168.5
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,245.5
776814,Chapel Street - Bromsgrove,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,236.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.39
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.56
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.2
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.43
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.14
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.49
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.04
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.78
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.06
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,38.05
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,61.98
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,55.83
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,89.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,156.7
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,258.9
776814,Chapel Street - Bromsgrove,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,231.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.52
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.56
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.69
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.42
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.83
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.98
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.38
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.78
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.75
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,43.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,63.06
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,52.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,83.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,176.9
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,262.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,217.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.77
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.06
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.45
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.16
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.84
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.77
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.42
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.67
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.86
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.32
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,38.02
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,58.34
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,54.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,84.9
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,157.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,243.4
776814,Chapel Street - Bromsgrove,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,223.9
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.71
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.7
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.92
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.63
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.7
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.53
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,42.15
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,52.14
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,50.72
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,60.3
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,173.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,216.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,208.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.99
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.08
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,26.07
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.36
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,107.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.81
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.57
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,53.52
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,54.88
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,47.33
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,71.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,218.9
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,227.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,194.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
