Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.35
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.72
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.44
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,98.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.51
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.36
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.01
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.81
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,49.05
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,57.87
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,45.8
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,79.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,202.5
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,239.6
776814,Chapel Street - Bromsgrove,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,189.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.71
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.53
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.43
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,94.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.45
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.41
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,48.42
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,47.85
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,55.44
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,199.7
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,198.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,228.1
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.65
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.65
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.71
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.59
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.71
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.18
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,38.45
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,44.2
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,47.16
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,160.1
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,182.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,195.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.69
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,26.11
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,33.46
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,39.68
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,59.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,107.5
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,138.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,164.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.67
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,22.52
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,29.95
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,33.36
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,93.8
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,125.4
776814,Chapel Street - Bromsgrove,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,139.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.12
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,23.05
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,29.77
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,37.51
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,59.5
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,95.8
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
776814,Chapel Street - Bromsgrove,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,157.8
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.54
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,22.54
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,31.26
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,34.98
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,93.1
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,129.9
776814,Chapel Street - Bromsgrove,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,145.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
