Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,26.42
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,29.55
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,30.11
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,109.2
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,123.3
776814,Chapel Street - Bromsgrove,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,124.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.1
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,24.69
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,27.93
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,30.66
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,102.3
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,117.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,128.5
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.65
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.99
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,22.05
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,32.03
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,29.19
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,92.2
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,134.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,122.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.45
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,14.79
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,20.97
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,23.23
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,89.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.92
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,16.5
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,23.88
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,23.23
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
776814,Chapel Street - Bromsgrove,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.92
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,15.48
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,20.66
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,21.87
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,87.8
776814,Chapel Street - Bromsgrove,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,91.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.56
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,15.09
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,21.78
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,23.56
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,92.3
776814,Chapel Street - Bromsgrove,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.3
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,15.01
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,20.82
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,22.92
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,88.7
776814,Chapel Street - Bromsgrove,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
