Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,1.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,14.87
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,20.55
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,23.29
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
776814,Chapel Street - Bromsgrove,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.59
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,14.23
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,20.59
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,24.46
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,101.5
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,15.37
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,20.4
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,23.47
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
776814,Chapel Street - Bromsgrove,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,17.23
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,20.95
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,21.54
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,72.9
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,88.7
776814,Chapel Street - Bromsgrove,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,90.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,12.94
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,21.7
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,24.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,101.2
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,13.19
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,19.55
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,19.23
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.83
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,12.93
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,18.83
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,20.15
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
776814,Chapel Street - Bromsgrove,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,84.1
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
