Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.99
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,6.5
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,13.74
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,18.48
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,19.79
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
776814,Chapel Street - Bromsgrove,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.05
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,13.55
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,18.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,19.11
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.73
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,13.0
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,17.72
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,18.98
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.99
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.91
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,12.92
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,18.78
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,19.05
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,80.3
776814,Chapel Street - Bromsgrove,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,12.56
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,19.66
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,19.01
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,13.7
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,18.24
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,19.33
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,13.77
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,18.28
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,18.92
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
776814,Chapel Street - Bromsgrove,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
