Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,14.64
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,19.44
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,19.55
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
776814,Chapel Street - Bromsgrove,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,81.1
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,14.73
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,21.74
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,21.04
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,92.3
776814,Chapel Street - Bromsgrove,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.29
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,14.86
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,21.69
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,21.25
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,87.7
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.46
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,14.99
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,19.41
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,20.28
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,82.7
776814,Chapel Street - Bromsgrove,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.92
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,14.54
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,18.65
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,20.11
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,59.9
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,78.8
776814,Chapel Street - Bromsgrove,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,14.87
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,19.61
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,19.76
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
776814,Chapel Street - Bromsgrove,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.7
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,1.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,14.06
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,18.97
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,20.55
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
776814,Chapel Street - Bromsgrove,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,84.9
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,14.77
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,20.07
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,19.96
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
776814,Chapel Street - Bromsgrove,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
