Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,14.81
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,19.14
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,20.04
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.37
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.11
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,14.52
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,20.26
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,20.2
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,86.3
776814,Chapel Street - Bromsgrove,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,15.05
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,23.95
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,20.49
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,100.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,84.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.37
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,14.75
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,19.74
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,21.04
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,82.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.78
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,15.33
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,20.9
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,21.35
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.55
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,3.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.52
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,14.63
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,25.5
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,20.86
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,106.4
776814,Chapel Street - Bromsgrove,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,0.3
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.45
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,15.65
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,27.98
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,20.32
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,113.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
