Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,15.25
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,28.56
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,20.42
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,116.4
776814,Chapel Street - Bromsgrove,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.51
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,15.32
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,28.03
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,20.68
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.51
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,15.52
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,28.62
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,20.65
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,116.5
776814,Chapel Street - Bromsgrove,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,84.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.64
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,2.3
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,15.8
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,29.73
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,20.35
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,120.9
776814,Chapel Street - Bromsgrove,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.99
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.17
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,15.12
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,29.11
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,22.34
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,118.8
776814,Chapel Street - Bromsgrove,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,91.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,18.35
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,23.68
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,22.48
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,75.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
776814,Chapel Street - Bromsgrove,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.06
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,18.47
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,23.34
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,22.45
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,76.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,99.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,92.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.88
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,17.35
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,22.65
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,23.45
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
776814,Chapel Street - Bromsgrove,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
