Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.82
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.88
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,18.13
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,22.49
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,24.37
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,96.1
776814,Chapel Street - Bromsgrove,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.14
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,6.1
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,17.84
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,23.44
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,30.06
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,41.3
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,100.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,124.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.39
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.23
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.03
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.4
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,17.93
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,24.45
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,30.68
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
776814,Chapel Street - Bromsgrove,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,126.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,17.34
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,23.65
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,23.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,71.2
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
776814,Chapel Street - Bromsgrove,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,97.3
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,17.34
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,22.63
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,23.46
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,95.2
776814,Chapel Street - Bromsgrove,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.85
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.12
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,18.04
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,23.42
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,26.53
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,73.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,99.0
776814,Chapel Street - Bromsgrove,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,108.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.25
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,19.2
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,24.57
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,26.65
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,104.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,109.3
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.33
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.63
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.55
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
