Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.1
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,18.98
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,24.32
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,32.2
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,77.9
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,102.9
776814,Chapel Street - Bromsgrove,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,132.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.64
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.38
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,19.09
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,24.25
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,25.93
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,102.8
776814,Chapel Street - Bromsgrove,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.72
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.27
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.63
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.26
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,18.89
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,25.55
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,24.49
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,108.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.07
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.56
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,19.15
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,26.73
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,24.62
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,111.8
776814,Chapel Street - Bromsgrove,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.33
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.57
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.36
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,19.87
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,27.47
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,33.44
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,115.4
776814,Chapel Street - Bromsgrove,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,137.1
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.12
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.61
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.87
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,19.28
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,27.06
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,26.28
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,78.7
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,108.1
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.97
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.12
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,18.72
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,25.02
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,24.48
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,104.9
776814,Chapel Street - Bromsgrove,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.77
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,6.9
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,19.78
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,24.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,24.06
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,101.6
776814,Chapel Street - Bromsgrove,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,99.2
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.93
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
