Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,19.33
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,26.59
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,25.71
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,112.2
776814,Chapel Street - Bromsgrove,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.11
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.21
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.03
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,18.81
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,31.73
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,22.67
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,78.1
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,133.3
776814,Chapel Street - Bromsgrove,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.75
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,18.35
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,32.52
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,22.9
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,76.3
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,136.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.8
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.36
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,17.86
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,35.98
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,24.62
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,151.2
776814,Chapel Street - Bromsgrove,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,102.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.33
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,17.52
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,31.78
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,23.67
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,134.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,99.1
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.81
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,5.7
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.61
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,17.85
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,31.35
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,23.22
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,131.6
776814,Chapel Street - Bromsgrove,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,97.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.82
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.91
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,18.32
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,31.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,24.05
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,132.5
776814,Chapel Street - Bromsgrove,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.59
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
