Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.84
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,17.89
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,34.68
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,23.44
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,57.9
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,145.3
776814,Chapel Street - Bromsgrove,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.99
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,18.68
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,34.41
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,24.22
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,59.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,145.5
776814,Chapel Street - Bromsgrove,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.97
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.03
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,21.28
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,30.78
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,23.48
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,129.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.92
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.32
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,40.9
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.89
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,21.17
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,34.12
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,23.33
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,142.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.87
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.26
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.33
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,22.24
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,34.59
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,25.32
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,92.1
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,143.6
776814,Chapel Street - Bromsgrove,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.44
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,93.1
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.29
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,3.2
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.12
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,34.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,35.67
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,26.72
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,69.0
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,140.9
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,148.1
776814,Chapel Street - Bromsgrove,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,109.9
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.47
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.68
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.03
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,23.53
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,34.69
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,27.24
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,144.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,111.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.37
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.4
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.83
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,1.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,18.92
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,38.27
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,29.82
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,77.8
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,158.4
776814,Chapel Street - Bromsgrove,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,122.1
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.05
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
