Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.79
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,42.3
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,2.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,17.68
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,35.63
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,26.95
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,147.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.9
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.31
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,19.17
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,35.37
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,28.24
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,146.8
776814,Chapel Street - Bromsgrove,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,116.2
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.63
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,43.1
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.16
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,19.36
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,36.49
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,29.82
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,58.7
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,151.8
776814,Chapel Street - Bromsgrove,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,123.8
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.71
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.39
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,19.18
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,32.79
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,31.14
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,137.9
776814,Chapel Street - Bromsgrove,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,129.8
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.14
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,19.2
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,39.2
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,30.75
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,80.1
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,164.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,128.4
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.39
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.82
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.51
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,24.18
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,34.12
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,29.95
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,102.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,142.9
776814,Chapel Street - Bromsgrove,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.23
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.71
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,23.69
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,35.41
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,30.73
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,147.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.35
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
