Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.16
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,23.29
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,37.66
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,33.49
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,55.1
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,157.2
776814,Chapel Street - Bromsgrove,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,138.5
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.52
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.4
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.09
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,2.8
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.99
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,24.51
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,43.42
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,33.77
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,67.6
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,180.5
776814,Chapel Street - Bromsgrove,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,139.5
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.67
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,58.9
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,107.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.36
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,22.61
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,47.68
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,33.32
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,93.8
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,198.5
776814,Chapel Street - Bromsgrove,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,138.3
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.01
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.11
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,26.23
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,49.86
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,38.46
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,84.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,108.6
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,206.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,159.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.75
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,40.9
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.69
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.67
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.69
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,29.63
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,51.19
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,45.96
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,84.6
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,122.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,213.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,190.4
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.93
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.53
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.85
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.94
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.34
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.78
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,36.53
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,58.64
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,49.96
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,150.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,242.9
776814,Chapel Street - Bromsgrove,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,206.4
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.15
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.54
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.93
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.48
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.68
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,110.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,90.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.69
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.79
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,8.8
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.42
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.77
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,42.23
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,63.65
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,55.08
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,86.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,174.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,264.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,227.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.22
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.12
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.16
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,67.6
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,137.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.02
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.86
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.69
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.04
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,39.35
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,69.58
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,47.59
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,113.6
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,163.3
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,290.4
