Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,197.8
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.86
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.91
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.1
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.74
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.91
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,7.5
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.66
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,41.11
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,57.96
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,48.31
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,76.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,169.3
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,240.9
776814,Chapel Street - Bromsgrove,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,199.8
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.94
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.09
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.05
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.24
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.51
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.1
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.18
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.47
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.42
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.9
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,40.34
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,62.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,48.77
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,86.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,166.3
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,257.7
776814,Chapel Street - Bromsgrove,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,201.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.43
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.95
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.74
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.63
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.78
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.93
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.87
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.15
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.91
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.53
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.91
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,40.41
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,59.59
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,49.28
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,78.8
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,166.3
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,247.8
776814,Chapel Street - Bromsgrove,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,203.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.78
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.16
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.31
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.05
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.97
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.49
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.08
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.89
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.53
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.35
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,37.84
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,60.1
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,48.24
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,90.5
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,155.9
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,250.5
776814,Chapel Street - Bromsgrove,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,200.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.97
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.1
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.15
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.38
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.41
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.14
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.74
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.53
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.95
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.63
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,39.11
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,56.48
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,51.08
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,73.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,161.3
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,236.4
776814,Chapel Street - Bromsgrove,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,211.7
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.7
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.96
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.5
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.4
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.17
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.92
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.13
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.86
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.1
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.93
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,36.73
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,60.18
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,49.73
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,90.7
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,150.7
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,250.1
776814,Chapel Street - Bromsgrove,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,205.1
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.29
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.84
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.3
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.78
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.9
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.23
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.19
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.15
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.87
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.95
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.13
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.87
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.96
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,39.24
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,61.58
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,50.76
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,83.8
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,160.7
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,256.1
776814,Chapel Street - Bromsgrove,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,208.4
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.61
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.12
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.12
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.71
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
