Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.2
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.13
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.46
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.84
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.89
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.88
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.91
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,38.23
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,68.06
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,54.43
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,104.8
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,156.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,282.1
776814,Chapel Street - Bromsgrove,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,223.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.42
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.96
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.95
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.27
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.99
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,109.1
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.25
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.06
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.48
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,36.92
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,67.25
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,55.31
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,108.7
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,151.3
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,277.8
776814,Chapel Street - Bromsgrove,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,227.2
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.43
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.98
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.05
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.72
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.15
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.04
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.3
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.09
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.36
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,37.59
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,59.42
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,56.38
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,94.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,154.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,248.4
776814,Chapel Street - Bromsgrove,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,233.9
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.81
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.94
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.67
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.79
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.62
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.99
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.21
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.18
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,4.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.14
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.25
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,42.82
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,66.17
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,53.41
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,92.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,175.2
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,273.4
776814,Chapel Street - Bromsgrove,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,219.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.18
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.79
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.7
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.15
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.64
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.59
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.81
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.51
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.06
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.64
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.91
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,43.07
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,60.62
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,51.45
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,78.6
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,176.2
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,251.5
776814,Chapel Street - Bromsgrove,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,212.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.77
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.89
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.44
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.58
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.38
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.85
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.67
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.1
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.1
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.65
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,43.99
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,63.89
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,49.24
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,88.3
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,180.3
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,265.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,202.8
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.81
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.08
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.42
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.13
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.17
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.16
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.29
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.91
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.42
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.98
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.28
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.85
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.07
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,42.27
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,60.63
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,50.11
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,82.7
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,173.3
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,252.5
776814,Chapel Street - Bromsgrove,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,206.8
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.12
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.51
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.78
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.03
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.97
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.46
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.7
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,90.4
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
