Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.57
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,49.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,63.89
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,51.53
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,83.1
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,203.2
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,265.9
776814,Chapel Street - Bromsgrove,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,212.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.23
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.58
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.87
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.97
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.75
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.35
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.24
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,99.3
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.08
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.67
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.99
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,52.92
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,64.04
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,52.88
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,78.3
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,216.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,266.4
776814,Chapel Street - Bromsgrove,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,218.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.73
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.82
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.71
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.7
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.83
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.25
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.25
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.42
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,103.2
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.05
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.91
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,88.7
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.81
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,51.64
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,59.59
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,51.95
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,211.3
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,248.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,214.3
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.61
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.37
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.4
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.99
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.09
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.84
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.43
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.49
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.4
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.73
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.5
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.13
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,47.3
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,62.64
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,54.36
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,76.2
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,194.1
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,261.6
776814,Chapel Street - Bromsgrove,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,224.3
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.41
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.72
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.55
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.87
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.4
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.3
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.77
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.18
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.87
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.52
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.49
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.3
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.61
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.88
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,44.38
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,64.77
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,59.42
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,86.3
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,182.8
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,270.7
776814,Chapel Street - Bromsgrove,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,245.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.33
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.45
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.62
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.68
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.88
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.72
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.1
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.29
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.58
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.3
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,3.3
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.98
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,43.44
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,68.13
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,58.93
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,96.5
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,178.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,284.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,243.5
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.49
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.19
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.25
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,95.7
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.62
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.96
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.19
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.55
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.1
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.79
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,45.25
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,63.78
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,54.84
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,186.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,265.3
776814,Chapel Street - Bromsgrove,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,227.1
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.88
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.46
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.7
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.15
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.8
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.87
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.16
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.25
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,2.3
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.01
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.77
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,40.84
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,61.77
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,59.16
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,88.3
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,168.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,257.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,244.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
