Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.19
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.98
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.34
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.92
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.58
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.83
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.38
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.79
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.79
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,5.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.67
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,43.65
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,65.08
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,59.65
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,87.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,179.4
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,270.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,245.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.97
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.59
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.66
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.19
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.53
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.15
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.15
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.36
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.83
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.33
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.13
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,48.45
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,62.36
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,62.61
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,74.1
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,198.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,258.9
776814,Chapel Street - Bromsgrove,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,258.4
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.24
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.13
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.88
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.51
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.88
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.58
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.45
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.59
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.39
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.11
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,43.39
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,59.05
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,56.54
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,74.1
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,178.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,246.1
776814,Chapel Street - Bromsgrove,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,233.6
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.11
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.14
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.86
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.47
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.63
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.19
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.53
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.33
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.51
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,43.52
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,57.07
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,54.54
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,71.2
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,179.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,238.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,225.6
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.94
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.13
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.23
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.24
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.91
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.99
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.87
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.67
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.31
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,43.45
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,60.11
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,52.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,79.1
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,178.8
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,250.6
776814,Chapel Street - Bromsgrove,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,215.2
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.99
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.68
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.86
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.24
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.74
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.85
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.18
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.69
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.37
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.95
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,2.3
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.92
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.11
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,42.66
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,59.97
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,55.33
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,81.6
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,176.3
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,250.3
776814,Chapel Street - Bromsgrove,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,229.3
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.85
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.04
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.27
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.31
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.9
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.08
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.26
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.51
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.07
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.58
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.41
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.89
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,41.87
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,65.08
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,57.36
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,97.2
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,172.1
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,273.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,238.4
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.79
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.62
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.1
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.1
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.8
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.05
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.38
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.39
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.26
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.7
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
