Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.88
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.22
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,40.81
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,65.24
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,59.36
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,104.2
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,168.2
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,272.6
776814,Chapel Street - Bromsgrove,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,246.9
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.89
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.95
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.39
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.97
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.06
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.92
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.88
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.25
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,3.9
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.29
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.48
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,39.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,59.45
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,57.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,90.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,162.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,248.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,238.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.3
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.06
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.83
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.72
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.09
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.29
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.29
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.01
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.51
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.98
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.94
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,43.66
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,60.19
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,61.1
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,82.3
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,180.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,251.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,252.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.79
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.04
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.16
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.58
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.03
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.85
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.02
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.51
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.9
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.12
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,41.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,61.71
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,56.44
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,86.2
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,171.2
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,257.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,233.3
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.97
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.55
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.74
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.16
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.67
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.64
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.83
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.24
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.43
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.51
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,3.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.26
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,43.08
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,60.9
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,57.52
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,81.1
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,177.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,255.1
776814,Chapel Street - Bromsgrove,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,238.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.47
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.97
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.49
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.56
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.55
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.77
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.35
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.57
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.56
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.12
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,44.17
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,63.58
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,54.73
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,89.2
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,182.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,264.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,227.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.61
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.92
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.03
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.39
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.12
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.39
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.74
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.52
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,36.56
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,61.98
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,52.77
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,99.4
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,150.8
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,259.1
776814,Chapel Street - Bromsgrove,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,219.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.59
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.03
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.95
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.5
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.26
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.32
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.19
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.87
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.11
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,41.24
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,60.3
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,56.63
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,82.2
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,170.3
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,252.5
776814,Chapel Street - Bromsgrove,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,235.1
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.17
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
