Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.17
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.62
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.14
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.37
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.24
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.74
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,8.2
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.84
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.89
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,47.69
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,58.3
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,53.71
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,196.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,244.9
776814,Chapel Street - Bromsgrove,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,222.9
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.56
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.61
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.55
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.8
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.26
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,97.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.93
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.01
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.66
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.49
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.34
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,51.55
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,56.18
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,54.1
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,62.9
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,213.1
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,236.1
776814,Chapel Street - Bromsgrove,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,225.1
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.48
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.79
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.45
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.15
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.46
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.96
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,96.5
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.32
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.64
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,45.55
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,58.56
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,51.43
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,75.8
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,188.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,246.6
776814,Chapel Street - Bromsgrove,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,213.8
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.78
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.83
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.58
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.99
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.25
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.31
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.64
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.82
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.55
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.47
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.09
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.37
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,46.17
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,68.79
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,53.41
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,96.7
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,190.3
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,286.7
776814,Chapel Street - Bromsgrove,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,221.9
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.36
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.12
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.1
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.29
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.22
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.51
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.95
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.55
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.7
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,5.7
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.84
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.07
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,42.93
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,57.0
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,51.77
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,176.4
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,239.1
776814,Chapel Street - Bromsgrove,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,214.5
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.01
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.85
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.15
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.09
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.67
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.7
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.71
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.13
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.73
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.53
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,47.11
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,55.28
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,53.81
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,195.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,231.7
776814,Chapel Street - Bromsgrove,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,223.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.23
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.35
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.23
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.1
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.66
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.75
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.73
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.09
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.5
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.98
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.19
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,43.67
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,59.49
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,54.32
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,76.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,181.1
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,248.9
776814,Chapel Street - Bromsgrove,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,226.1
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.96
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.13
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
