Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.46
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.52
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,4.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.56
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,45.18
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,56.74
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,49.19
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,71.5
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,187.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,237.1
776814,Chapel Street - Bromsgrove,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,204.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.78
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.94
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.89
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.5
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.51
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.17
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.74
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.05
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,43.09
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,54.89
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,50.42
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,177.8
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,228.4
776814,Chapel Street - Bromsgrove,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,208.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.99
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.64
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.23
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.55
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.48
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.78
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.13
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.42
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,45.64
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,58.41
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,48.01
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,73.7
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,188.8
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,242.5
776814,Chapel Street - Bromsgrove,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,199.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.26
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.31
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.26
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.79
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,102.1
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.88
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.24
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,49.75
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,53.45
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,45.76
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,75.2
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,206.6
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,222.5
776814,Chapel Street - Bromsgrove,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,190.1
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.1
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.2
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.59
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.62
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.35
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,44.48
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,45.57
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,50.21
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,183.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,190.4
776814,Chapel Street - Bromsgrove,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,207.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.16
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.81
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.96
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.43
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,35.76
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,40.15
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,42.94
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,150.2
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,167.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,178.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.54
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.73
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.2
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,30.8
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,33.27
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,35.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,127.1
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,137.8
776814,Chapel Street - Bromsgrove,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,148.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.74
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.33
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,29.98
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,32.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,31.38
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,135.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,130.5
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
