Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.83
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,23.77
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,33.92
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,35.26
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,140.8
776814,Chapel Street - Bromsgrove,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,145.2
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.87
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,23.06
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,36.91
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,29.27
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,62.9
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,154.8
776814,Chapel Street - Bromsgrove,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,121.8
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.13
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,25.94
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,41.17
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,28.8
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,106.9
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,171.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,119.9
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.11
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.91
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,24.3
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,27.63
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,35.31
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,115.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,146.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,17.52
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,25.3
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,22.5
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
776814,Chapel Street - Bromsgrove,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,15.15
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,19.94
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,21.57
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.3
776814,Chapel Street - Bromsgrove,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,12.81
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,19.33
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,18.53
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
776814,Chapel Street - Bromsgrove,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
