Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,13.34
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,19.59
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,19.09
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,83.4
776814,Chapel Street - Bromsgrove,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.97
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,13.66
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,19.33
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,18.36
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.51
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,14.43
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,23.48
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,19.67
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,43.1
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,59.9
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
776814,Chapel Street - Bromsgrove,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.61
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,14.2
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,23.45
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,19.16
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,41.3
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,99.4
776814,Chapel Street - Bromsgrove,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,13.66
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,21.74
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,19.62
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,92.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,81.3
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,14.25
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,22.83
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,22.41
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,97.9
776814,Chapel Street - Bromsgrove,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.45
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,13.21
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,22.92
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,18.41
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,41.3
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,97.6
776814,Chapel Street - Bromsgrove,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,12.61
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,20.56
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,20.47
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
