Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,0.3
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,13.02
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,20.61
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,23.92
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.72
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,12.64
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,19.05
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,20.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,80.8
776814,Chapel Street - Bromsgrove,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,83.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,12.91
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,21.48
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,19.61
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,91.3
776814,Chapel Street - Bromsgrove,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,13.13
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,20.98
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,19.33
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
776814,Chapel Street - Bromsgrove,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,14.02
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,19.39
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,20.17
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,2.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,14.69
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,19.32
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,19.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,60.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,1.8
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,13.52
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,21.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,19.51
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
776814,Chapel Street - Bromsgrove,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,80.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
