Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.86
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,13.77
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,20.27
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,19.55
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,80.9
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.83
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.14
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,14.21
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,19.72
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,19.08
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
776814,Chapel Street - Bromsgrove,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,79.1
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,13.26
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,19.41
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,19.98
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.1
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,14.68
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,24.71
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,23.35
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,60.7
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
776814,Chapel Street - Bromsgrove,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.41
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,14.45
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,21.61
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,25.25
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,59.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
776814,Chapel Street - Bromsgrove,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,103.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.33
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,14.88
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,21.35
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,22.15
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
776814,Chapel Street - Bromsgrove,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,15.41
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,21.25
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,19.84
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,89.1
776814,Chapel Street - Bromsgrove,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,6.2
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
