Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,14.75
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,20.64
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,20.76
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
776814,Chapel Street - Bromsgrove,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.26
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,15.04
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,20.78
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,20.24
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,88.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,83.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,1.0
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,15.17
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,22.03
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,20.36
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
776814,Chapel Street - Bromsgrove,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.51
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,14.93
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,21.07
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,21.11
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
776814,Chapel Street - Bromsgrove,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.66
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,1.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,17.58
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,22.21
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,20.57
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,94.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,21.22
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,21.58
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,20.76
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,91.6
776814,Chapel Street - Bromsgrove,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.11
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.03
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,22.22
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,21.19
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,20.98
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,91.1
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,89.6
776814,Chapel Street - Bromsgrove,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.39
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.45
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,3.2
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,22.67
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,20.74
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,22.32
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,92.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
