Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.63
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,19.88
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,21.88
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,21.29
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,93.1
776814,Chapel Street - Bromsgrove,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.52
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,3.3
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.06
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,16.11
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,22.94
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,21.05
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
776814,Chapel Street - Bromsgrove,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.9
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,16.33
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,23.55
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,21.19
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,99.9
776814,Chapel Street - Bromsgrove,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.67
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.49
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,16.74
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,22.52
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,21.16
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,95.4
776814,Chapel Street - Bromsgrove,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.27
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.63
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.82
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,22.45
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,22.62
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,22.4
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,96.1
776814,Chapel Street - Bromsgrove,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.78
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,16.86
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,23.77
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,21.09
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.89
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,1.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.83
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,15.44
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,25.78
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,22.0
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
776814,Chapel Street - Bromsgrove,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
